Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.91
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,85.3
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.41
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
881390,Bainton Grove Clifton,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.78
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.11
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
881390,Bainton Grove Clifton,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,61.9
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
881390,Bainton Grove Clifton,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.75
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
881390,Bainton Grove Clifton,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
881390,Bainton Grove Clifton,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
881390,Bainton Grove Clifton,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.58
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,61.3
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.6
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
881390,Bainton Grove Clifton,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
