Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.1
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
881390,Bainton Grove Clifton,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
881390,Bainton Grove Clifton,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
881390,Bainton Grove Clifton,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.2
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.21
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
881390,Bainton Grove Clifton,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.89
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.8
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.46
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
881390,Bainton Grove Clifton,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
881390,Bainton Grove Clifton,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
881390,Bainton Grove Clifton,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.74
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
881390,Bainton Grove Clifton,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.12
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
