Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.41
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
881390,Bainton Grove Clifton,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
881390,Bainton Grove Clifton,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.12
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.75
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
881390,Bainton Grove Clifton,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
881390,Bainton Grove Clifton,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
881390,Bainton Grove Clifton,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
881390,Bainton Grove Clifton,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
881390,Bainton Grove Clifton,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
881390,Bainton Grove Clifton,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
