Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
881390,Bainton Grove Clifton,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
881390,Bainton Grove Clifton,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
881390,Bainton Grove Clifton,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
881390,Bainton Grove Clifton,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.46
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
881390,Bainton Grove Clifton,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
881390,Bainton Grove Clifton,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
881390,Bainton Grove Clifton,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
881390,Bainton Grove Clifton,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
