Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
881390,Bainton Grove Clifton,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
881390,Bainton Grove Clifton,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
881390,Bainton Grove Clifton,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
881390,Bainton Grove Clifton,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
881390,Bainton Grove Clifton,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
881390,Bainton Grove Clifton,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
881390,Bainton Grove Clifton,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
