Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
881390,Bainton Grove Clifton,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
881390,Bainton Grove Clifton,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
881390,Bainton Grove Clifton,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
881390,Bainton Grove Clifton,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
881390,Bainton Grove Clifton,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
881390,Bainton Grove Clifton,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
881390,Bainton Grove Clifton,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
