Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
881390,Bainton Grove Clifton,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.37
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
881390,Bainton Grove Clifton,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
881390,Bainton Grove Clifton,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
881390,Bainton Grove Clifton,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
881390,Bainton Grove Clifton,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
881390,Bainton Grove Clifton,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
881390,Bainton Grove Clifton,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
881390,Bainton Grove Clifton,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
