Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
881390,Bainton Grove Clifton,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
881390,Bainton Grove Clifton,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
881390,Bainton Grove Clifton,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
881390,Bainton Grove Clifton,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
881390,Bainton Grove Clifton,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
881390,Bainton Grove Clifton,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
881390,Bainton Grove Clifton,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
881390,Bainton Grove Clifton,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
