Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
881390,Bainton Grove Clifton,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
881390,Bainton Grove Clifton,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
881390,Bainton Grove Clifton,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
881390,Bainton Grove Clifton,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
881390,Bainton Grove Clifton,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
881390,Bainton Grove Clifton,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
881390,Bainton Grove Clifton,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
881390,Bainton Grove Clifton,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
