Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
881390,Bainton Grove Clifton,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
881390,Bainton Grove Clifton,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
881390,Bainton Grove Clifton,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
881390,Bainton Grove Clifton,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
881390,Bainton Grove Clifton,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
881390,Bainton Grove Clifton,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
881390,Bainton Grove Clifton,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
881390,Bainton Grove Clifton,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
