Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
881390,Bainton Grove Clifton,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
881390,Bainton Grove Clifton,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.82
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
881390,Bainton Grove Clifton,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.78
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
881390,Bainton Grove Clifton,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.33
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
881390,Bainton Grove Clifton,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.16
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
881390,Bainton Grove Clifton,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.9
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
881390,Bainton Grove Clifton,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.61
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.82
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
