Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
881390,Bainton Grove Clifton,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
881390,Bainton Grove Clifton,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
881390,Bainton Grove Clifton,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.33
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.63
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.65
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
881390,Bainton Grove Clifton,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.38
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
881390,Bainton Grove Clifton,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.41
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
881390,Bainton Grove Clifton,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.96
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.94
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.2
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
881390,Bainton Grove Clifton,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.01
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
881390,Bainton Grove Clifton,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
