Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.8
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.05
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
881390,Bainton Grove Clifton,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.65
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.26
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
881390,Bainton Grove Clifton,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.59
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,161.0
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
881390,Bainton Grove Clifton,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.06
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.26
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.38
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
881390,Bainton Grove Clifton,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.06
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.92
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.26
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
881390,Bainton Grove Clifton,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.64
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.62
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.3
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.44
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.16
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.8
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
881390,Bainton Grove Clifton,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.91
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.77
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.21
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
881390,Bainton Grove Clifton,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.48
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.35
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.23
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.49
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
881390,Bainton Grove Clifton,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.29
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.95
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
