Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.42
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.59
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.04
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
881390,Bainton Grove Clifton,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.93
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.09
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.36
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.5
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.27
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
881390,Bainton Grove Clifton,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.31
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.47
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.02
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.31
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.59
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
881390,Bainton Grove Clifton,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.59
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,136.5
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.34
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.63
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.21
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
881390,Bainton Grove Clifton,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.3
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.69
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.7
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.34
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.71
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.08
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.09
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.8
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
881390,Bainton Grove Clifton,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.33
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.09
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.41
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.5
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.55
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.54
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.3
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
881390,Bainton Grove Clifton,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.42
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.77
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.84
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.96
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.3
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.37
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.09
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,104.17
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.68
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
881390,Bainton Grove Clifton,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.14
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.71
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.95
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.56
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.43
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
881390,Bainton Grove Clifton,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
