Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.79
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.74
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.74
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.48
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.25
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
881390,Bainton Grove Clifton,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.18
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.39
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.83
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
881390,Bainton Grove Clifton,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.31
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.51
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.15
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
881390,Bainton Grove Clifton,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.44
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.09
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
881390,Bainton Grove Clifton,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.2
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.19
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
881390,Bainton Grove Clifton,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.81
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.72
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.3
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
881390,Bainton Grove Clifton,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.46
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.5
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
881390,Bainton Grove Clifton,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.38
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.17
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,64.28
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
881390,Bainton Grove Clifton,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
