Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.32
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
881390,Bainton Grove Clifton,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.76
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.37
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
881390,Bainton Grove Clifton,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.19
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.96
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.94
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
881390,Bainton Grove Clifton,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.5
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.76
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.65
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
881390,Bainton Grove Clifton,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.79
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.32
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
881390,Bainton Grove Clifton,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.85
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.95
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
881390,Bainton Grove Clifton,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.07
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.08
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
881390,Bainton Grove Clifton,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.77
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
