Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
881390,Bainton Grove Clifton,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.12
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.78
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
881390,Bainton Grove Clifton,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.47
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.25
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.66
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
881390,Bainton Grove Clifton,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.31
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.87
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
881390,Bainton Grove Clifton,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.97
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.41
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.81
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
881390,Bainton Grove Clifton,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.04
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.31
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.88
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,61.66
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.6
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
881390,Bainton Grove Clifton,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.09
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
881390,Bainton Grove Clifton,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
881390,Bainton Grove Clifton,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
