Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.14
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.17
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
881390,Bainton Grove Clifton,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.45
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
881390,Bainton Grove Clifton,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.26
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,75.2
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.88
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
881390,Bainton Grove Clifton,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,69.9
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.15
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
881390,Bainton Grove Clifton,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.43
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.41
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.52
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
881390,Bainton Grove Clifton,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.21
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.78
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
881390,Bainton Grove Clifton,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.92
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.48
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.34
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.42
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
881390,Bainton Grove Clifton,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.16
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.73
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.37
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
881390,Bainton Grove Clifton,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.54
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.68
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
