Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.6
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
881390,Bainton Grove Clifton,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.7
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
881390,Bainton Grove Clifton,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.37
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.81
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.46
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
881390,Bainton Grove Clifton,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.16
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
881390,Bainton Grove Clifton,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.65
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.37
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,76.2
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.01
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
881390,Bainton Grove Clifton,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.2
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.76
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.76
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.37
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
881390,Bainton Grove Clifton,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.43
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.99
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,58.8
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.51
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
881390,Bainton Grove Clifton,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.93
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.41
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
881390,Bainton Grove Clifton,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
