Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
881390,Bainton Grove Clifton,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
881390,Bainton Grove Clifton,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.65
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.09
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
881390,Bainton Grove Clifton,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
881390,Bainton Grove Clifton,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.25
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
881390,Bainton Grove Clifton,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.08
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
881390,Bainton Grove Clifton,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
881390,Bainton Grove Clifton,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.07
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
881390,Bainton Grove Clifton,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
