Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
881390,Bainton Grove Clifton,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.51
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
881390,Bainton Grove Clifton,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.66
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.99
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
881390,Bainton Grove Clifton,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.63
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
881390,Bainton Grove Clifton,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.4
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
881390,Bainton Grove Clifton,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.34
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
881390,Bainton Grove Clifton,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
881390,Bainton Grove Clifton,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
