Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
881390,Bainton Grove Clifton,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
881390,Bainton Grove Clifton,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
881390,Bainton Grove Clifton,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
881390,Bainton Grove Clifton,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
881390,Bainton Grove Clifton,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
881390,Bainton Grove Clifton,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
881390,Bainton Grove Clifton,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
881390,Bainton Grove Clifton,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
