Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
881390,Bainton Grove Clifton,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
881390,Bainton Grove Clifton,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
881390,Bainton Grove Clifton,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
881390,Bainton Grove Clifton,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
881390,Bainton Grove Clifton,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
881390,Bainton Grove Clifton,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
881390,Bainton Grove Clifton,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
