Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
881390,Bainton Grove Clifton,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
881390,Bainton Grove Clifton,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
881390,Bainton Grove Clifton,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
881390,Bainton Grove Clifton,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
881390,Bainton Grove Clifton,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
881390,Bainton Grove Clifton,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
881390,Bainton Grove Clifton,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
881390,Bainton Grove Clifton,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
