Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
881390,Bainton Grove Clifton,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
881390,Bainton Grove Clifton,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
881390,Bainton Grove Clifton,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
881390,Bainton Grove Clifton,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
881390,Bainton Grove Clifton,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
881390,Bainton Grove Clifton,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
881390,Bainton Grove Clifton,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
