Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
881390,Bainton Grove Clifton,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
881390,Bainton Grove Clifton,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.89
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
881390,Bainton Grove Clifton,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
881390,Bainton Grove Clifton,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
881390,Bainton Grove Clifton,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
881390,Bainton Grove Clifton,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
881390,Bainton Grove Clifton,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
881390,Bainton Grove Clifton,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
