Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
881390,Bainton Grove Clifton,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
881390,Bainton Grove Clifton,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
881390,Bainton Grove Clifton,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
881390,Bainton Grove Clifton,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
881390,Bainton Grove Clifton,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
881390,Bainton Grove Clifton,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
881390,Bainton Grove Clifton,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
