Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
881390,Bainton Grove Clifton,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
881390,Bainton Grove Clifton,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
881390,Bainton Grove Clifton,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
